Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.56
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.13
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01491
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0424
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03194
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92013
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92694
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94397
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.81
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94052
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95819
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.48
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,175.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.25
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07039
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05284
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08229
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.44
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92004
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88894
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.12
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94879
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94903
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93442
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.98
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.03
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.81
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.31
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.94
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0006900000000000001
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.016890000000000002
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26223
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9433
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95315
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97598
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9306
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.38
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95407
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80066
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.86
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.27
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.19
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.94
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,92.44
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00951
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10375
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0403
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,27.69
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86545
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8990799999999999
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
