Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94421
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94998
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,84.75
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,91.62
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.13
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08775
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02574
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20528
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.69
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.69
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90457
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89551
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98645
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99432
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.5
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93774
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.11
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.19
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,80.12
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.31
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.81
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06944
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.035539999999999995
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00365
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92056
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9194
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99588
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.69
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92911
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85956
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.98
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.02
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,63.12
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.44
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,98.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.75
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0193
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04494
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1151
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.13
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.44
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93918
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8478399999999999
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88425
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98843
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99719
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.5
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91525
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88046
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.06
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.23
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.3
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.94
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,55.75
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.88
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.31
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.13
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03337
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02541
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05031
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.44
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96551
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
