Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88226
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97763
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99017
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.94
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34347
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90426
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.39
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,68.62
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.13
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06172
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12239
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00072
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94397
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93777
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98502
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.31
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94391
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8797
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97244
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.48
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.31
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,69.75
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.94
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10066
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03163
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06841
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.44
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93997
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88492
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92599
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.44
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90146
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8436299999999999
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92679
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.88
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.94
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.81
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11824
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04573
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04842
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94516
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8382200000000001
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98859
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.69
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95193
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78094
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.91
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
