Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.62
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.81
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10539
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02489
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12749000000000002
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96408
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94806
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81076
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7977
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86511
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.94
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,115.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.87
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11733
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00639
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08504
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95077
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88507
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97626
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.87
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95257
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6642399999999999
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78982
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,60.75
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.31
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.19
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0089
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07493999999999999
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09166
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.44
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88782
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88092
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.88
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94183
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4742
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.44
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.56
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0963
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15892
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11525
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95004
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93478
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94604
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91763
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
