Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,29.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.31
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.44
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.035289999999999995
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09584
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05303
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821100000000001
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91147
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97516
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93738
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81817
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,98.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13051
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0862
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15035
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.56
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91501
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88592
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98566
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92209
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93655
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,59.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-160.87
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.016980000000000002
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11952
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08772
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93497
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81515
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79483
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85834
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,84.87
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.19
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02702
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07712999999999999
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09139
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8840899999999999
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93475
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
