Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86654
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99347
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.88
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.63
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,123.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.19
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04714
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06209
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06001
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91742
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93365
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87961
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94354
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.87
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81433
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95666
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.56
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10484
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15007
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09718
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93902
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98761
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,118.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,118.62
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,71.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.88
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.63
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15419000000000002
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27016
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02382
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93228
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90829
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82599
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,122.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,124.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,111.12
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,111.25
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-119.31
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-130.56
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01942
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07012
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09697
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
