Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,59.12
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.88
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.56
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,161.19
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028610000000000007
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12844
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04823
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.44
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94943
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87164
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93674
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529899999999999
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88626
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.62
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.13
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.87
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10234
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04494
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12743
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97818
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,95.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,95.38
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99036
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97482
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94205
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,137.62
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,137.75
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,137.62
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.31
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,125.06
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.44
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08519
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03175
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07247
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92291
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95938
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86923
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99606
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95566
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99518
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8932200000000001
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97873
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,85.25
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.13
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,98.31
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,57.44
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03673
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02974
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04677
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91925
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97449
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92288
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96866
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89117
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
