Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91318
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6826399999999999
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,74.38
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04164
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11196
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07616
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95026
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96219
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87613
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91791
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96423
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8428899999999999
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,98.88
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,100.25
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.44
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,36.75
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10973
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08965
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06419
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.12
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94345
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8662700000000001
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7019
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91537
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.944
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8157
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97726
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,113.25
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,113.5
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,113.38
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.75
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,145.06
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00389
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09407
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10292
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.44
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94885
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598899999999999
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8792700000000001
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90921
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8085899999999999
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98486
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,113.88
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,114.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.94
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,98.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.94
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00893
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08669
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14998
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
