Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98776
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8663
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86667
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.38
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.965
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83481
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96307
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,107.75
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.81
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.81
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21608
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10533
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26213000000000003
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97763
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92639
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95615
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.862
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79818
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,101.38
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,91.5
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.38
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,86.13
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05101
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06758
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04701
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87951
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97241
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90918
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.38
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95932
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85803
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704799999999999
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,115.5
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,115.62
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.62
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.5
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.87
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07817
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06261
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16341
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.19
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8734700000000001
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86685
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.38
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89123
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62551
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91257
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
