Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98709
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92639
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8074899999999999
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88174
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95077
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6061
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,104.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,104.12
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-129.19
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.31
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.041
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.026810000000000004
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21108
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.5
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98007
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87198
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7702
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90326
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.75
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97479
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7480100000000001
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9285
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,151.13
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.94
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00609
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01799
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00636
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93735
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93323
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76349
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.38
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.38
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89294
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57263
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91531
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.56
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.81
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01213
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03374
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06865
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89056
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8032199999999999
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91839
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8348700000000001
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83252
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
