Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,92.25
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.94
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,168.06
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,117.56
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09395
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08888
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05608
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.5
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89328
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80267
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88907
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96313
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54299
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7832899999999999
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.5
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.62
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04982
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05052
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06493
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93246
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74652
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818600000000001
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.44
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64239
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9425
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.06
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.94
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11254000000000004
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10619
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10845
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.25
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95862
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8920600000000001
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.37
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.37
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76678
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8193
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.43
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51385
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8952899999999999
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.44
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.19
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.5
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02385
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00172
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05455
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89056
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449700000000001
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93164
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
