Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93295
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84036
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91159
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.42
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.75
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.06
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.63
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0266
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01524
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16176
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93481
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98975
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7984899999999999
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85815
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97128
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91327
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85821
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.69
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.69
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.19
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10912
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05595
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07295
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95187
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98151
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8865
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86545
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.38
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9555
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96088
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77371
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,246.52
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,94.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.25
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.19
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02748
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10838
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12847
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93295
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99567
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91971
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8960600000000001
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6763
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87054
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,103.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04747
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13362000000000002
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20021
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
