Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93472
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96442
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90246
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99573
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62228
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.5
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05757
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20504
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09517
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96817
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8863200000000001
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94784
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80975
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6578
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8715200000000001
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.34
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.33
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,107.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12239
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0555
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07463
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92703
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99518
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88315
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89218
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86285
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,103.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,103.38
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.75
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0075200000000000015
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07936
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04192
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96994
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99442
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93616
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81735
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94003
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95093
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63998
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8706299999999999
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
