Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,101.62
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.06
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00798
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07274
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11098
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89361
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.94
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67788
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8992899999999999
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5968899999999999
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8452700000000001
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,101.5
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.63
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0995
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07436
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08504
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99588
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.13
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82837
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89212
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99466
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91308
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83368
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,103.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03731
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06368
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13405
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95074
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99225
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90573
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76922
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89795
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76544
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8378899999999999
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,104.12
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,118.5
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.19
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.56
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05559
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02791
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07121
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99078
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9004200000000001
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
