Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7478899999999999
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91711
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.94
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95303
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62576
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,178.87
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.56
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03844
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1013
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.058
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92673
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98602
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90066
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77517
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66799
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90359
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,109.5
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,109.88
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.13
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05641
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20467
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03307
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97281
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89679
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8364799999999999
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94736
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95859
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91455
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,111.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,111.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.88
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,87.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04387
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11614
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15413
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99432
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99002
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95398
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91354
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95828
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7217100000000001
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89499
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,54.12
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.12
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,110.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.44
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.81
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15792
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00902
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12477
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
