Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89795
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7413
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87536
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9559
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94116
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,113.25
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,113.5
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,113.38
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15431
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13560999999999998
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18425
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94852
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73321
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9508
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71948
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8164600000000001
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,111.75
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.87
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03224
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10408
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18468
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95737
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97189
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76355
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,112.38
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,111.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.5
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.81
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07289
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17549
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09642
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98322
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98407
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98328
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7399600000000001
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99332
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
