Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.75
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,122.5
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,122.62
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.94
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.31
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05092
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10002
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13982
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83709
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93637
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6685399999999999
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,116.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,116.12
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.13
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.81
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.37
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04265
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11174
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04604
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92721
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93341
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98358
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85434
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8398700000000001
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,115.75
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,116.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.88
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.38
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.94
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,90.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-170.44
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02904
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0837
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00063
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98608
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90942
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79242
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95438
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8426799999999999
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629399999999999
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,114.75
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,114.88
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,167.75
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.94
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.69
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03609
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04265
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12685
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
