Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95792
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8396600000000001
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94537
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.88
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.88
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89471
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84457
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95239
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,104.62
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.63
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.44
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.5
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20275
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1021
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19826
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92038
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87805
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.905
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94293
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,115.12
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,115.38
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.25
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.75
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04521
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04637
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09532
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97803
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91592
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94733
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94513
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8284600000000001
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92825
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.66
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.69
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.05
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,57.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,107.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,39.94
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04759
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11385
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03532
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90958
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92136
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93518
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91986
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
