Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,109.25
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-126.94
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,157.69
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08208
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02565
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07869
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97827
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91263
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94015
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98605
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,110.62
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13143
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07631
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24346
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91388
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88702
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94623
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.75
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91119
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92959
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,108.75
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,108.12
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.25
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00063
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10255999999999996
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14314000000000002
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97885
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91574
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95056
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86908
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.81
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.86
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,108.5
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.25
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.56
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,122.56
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03764
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04439
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05321
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97494
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
