Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92374
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95178
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8611700000000001
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89313
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,50.88
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,110.5
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.62
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.56
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.75
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11763
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06551
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05724
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91608
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8764299999999999
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80499
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8846700000000001
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94223
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,145.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,148.75
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,50.19
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.31
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0876
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07359
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08275
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92981
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,93.38
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94031
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92056
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,125.5
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,126.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.62
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,73.12
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0276
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08162
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05745
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97531
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9227
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89261
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93011
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93442
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92361
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867799999999999
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-144.56
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.06
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
