Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14632
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03536
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14815
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92563
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8699
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94003
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.77
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.13
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,122.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1071
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00157
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27337
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87097
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,116.75
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,116.88
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.75
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,92.25
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.38
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,71.19
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0764
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.037860000000000005
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04714
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92914
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,95.88
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8227200000000001
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98917
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95062
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.05
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,128.38
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,128.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.5
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.88
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02437
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0703
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16112
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94525
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8876
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95694
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
