Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,121.62
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,121.88
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,68.12
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,68.25
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.56
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.87
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.31
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18569
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01704
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01851
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97858
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94257
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914200000000001
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97974
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92401
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.81
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,246.83
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.48
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,123.12
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,123.38
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,31.87
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.19
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.87
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03468
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09923
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06822
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93829
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8732
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90295
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,110.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,88.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.31
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,89.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.94
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07274
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02593
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19979
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97018
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91638
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96374
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.62
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93741
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92517
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,122.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,122.38
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,122.25
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.93
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.114
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03392
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20452
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.44
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93509
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
