Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.75
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.62
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95743
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97971
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,73.62
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,113.38
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,114.25
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,97.12
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,169.12
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.44
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06215
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04454
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11299
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99719
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92578
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89245
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.63
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80972
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95013
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,117.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,91.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,93.62
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,161.63
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.81
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07408
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03151
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05202
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94394
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8714299999999999
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93896
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,96.5
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8401200000000001
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9219
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,118.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,119.62
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09425
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11672
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16435
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8380700000000001
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96555
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94998
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92392
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.17
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,66.38
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,138.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,144.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,148.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
