Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15227000000000002
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09429
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07347000000000001
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90292
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88428
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86319
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81118
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95828
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,123.5
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,123.75
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.62
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.75
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.56
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04024
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14057999999999998
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10643
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96997
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9259
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94705
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85934
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94726
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,132.62
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,132.75
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.75
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.88
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03639
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10298
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24581
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96844
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,74.25
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95175
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88159
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93527
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94537
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,107.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.62
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06725
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14640999999999998
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19109
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.69
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91885
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99252
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98892
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91482
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8821100000000001
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
772519,Old Hollow - West Malvern,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
