Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99722
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69912
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,96.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,100.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,122.25
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,122.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,132.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,132.75
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.62
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.5
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03365
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18221
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23302
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9321
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98373
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98529
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86685
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99573
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99097
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89276
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94659
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,100.75
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.62
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,99.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.37
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02614
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07625
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28814
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99283
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,97.62
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96014
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99637
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9874
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,146.75
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,147.38
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.63
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03096
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1537
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06327999999999999
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93774
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98236
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97952
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96982
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96579
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.25
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,106.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.75
