Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.69
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25045
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14653
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10155
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98822
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94061
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97452
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75189
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,119.38
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,126.5
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.25
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,108.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,108.88
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.81
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07915
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05727
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25386
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95297
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9725
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8925200000000001
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97125
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99048
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,115.25
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,116.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.94
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02388
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08782000000000001
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21782
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90347
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.5
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98608
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98392
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84399
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91205
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,112.12
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.25
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.63
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.81
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02617
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0472
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13410999999999998
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97623
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8956299999999999
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
