Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97653
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92258
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,117.88
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,118.12
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,165.88
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07533
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20739
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0707
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.38
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93793
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90283
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94055
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97974
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95993
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99136
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90185
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,130.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,130.38
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.25
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,59.12
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.19
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07262
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16802
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10935999999999996
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98614
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89795
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90195
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99152
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,91.81
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87149
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.0699
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93634
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,102.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.25
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,76.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.56
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06596
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08641
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10683
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88928
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97354
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58624
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,74.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02617
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08675
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04103
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92023
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8891600000000001
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
