Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97623
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99048
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.38
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54385
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97882
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,79.75
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,113.12
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,82.62
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.63
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.25
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0403
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15572
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09184
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.69
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9538
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88861
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96634
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9964
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,172.81
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90826
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91064
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.87
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-74.19
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09767
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0313
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03963
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91489
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88775
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96851
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99506
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98743
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8898299999999999
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.64
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,88.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17037
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1559
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07185
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98453
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98752
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957799999999999
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94336
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93423
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8673700000000001
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.25
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,72.5
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
