Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,165.75
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,48.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04204
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15499000000000002
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14583
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.19
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.94
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89233
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98032
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88766
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95642
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93759
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95523
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.88
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.63
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0363
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12675999999999998
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06169
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931600000000001
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.44
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85934
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95871
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.05
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.05
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.17
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,69.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,71.25
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.88
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.63
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.31
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0345
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13112
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03905
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89584
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97263
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95764
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93869
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.12
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,92.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,101.38
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,60.75
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.69
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,62.75
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13005
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04152
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13017
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96771
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89133
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98917
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94449
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,169.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
