Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94922
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88031
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85064
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.7
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,58.12
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.87
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08031
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02187
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08501
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91687
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983700000000001
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.94
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93722
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95413
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-171.88
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.13
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-177.13
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0136
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04381
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05229
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96179
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98953
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94192
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.81
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93841
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93585
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587600000000001
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.48
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.75
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-60.5
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.37
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03667
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16201
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09438
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96716
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89404
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99158
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91678
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94379
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93808
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94281
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.06
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.33
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.39
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,92.88
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,65.38
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,65.62
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.07
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11147
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10008
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10935999999999996
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89664
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
