Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506799999999999
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99576
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92682
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95056
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94095
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,65.62
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,174.75
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.81
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.004070000000000001
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13414
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1451
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.901
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92129
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.19
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91849
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95096
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95502
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.59
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,79.25
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-64.44
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09075
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21694
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23458
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94531
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89566
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82226
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98721
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,175.87
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93668
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95901
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94537
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.98
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.89
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.95
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,44.5
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,119.12
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,119.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.25
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,54.44
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16277
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05183
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1042
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97675
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8939799999999999
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97775
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99127
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90805
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.25
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.12
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99289
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95767
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94693
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.47
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,63.75
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
