Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,92.18
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.31
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12059
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12154
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.008740000000000001
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.06
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95343
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91882
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97537
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90811
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92703
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95779
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94659
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.16
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.19
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,161.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.63
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.13
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04347
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08382
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0678
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96014
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81781
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-176.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92273
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96719
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89145
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.44
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00221
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07692
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07877999999999999
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92761
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91647
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99384
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.81
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91577
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94583
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-156.63
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.19
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11351
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27242
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05425
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92892
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99448
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.906
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99573
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
