Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.44
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89038
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92752
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,81.88
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,80.88
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03368
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11684
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11138
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90973
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91507
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.19
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92773
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96863
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,74.62
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.81
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.62
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00719
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04158
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08882000000000001
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92993
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98917
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90793
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.38
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90393
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95673
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,72.5
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,66.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.31
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,66.19
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05092
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10085
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1498
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96765
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91131
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9967
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-171.62
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92587
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96594
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87741
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-104.81
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04088
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07536
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10405
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92706
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
