Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89404
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.88
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95523
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95648
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06902
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12853
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16649
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98508
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90018
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97342
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99588
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9563
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,85.75
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.44
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.44
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0262
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11742
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11797
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.56
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97491
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90402
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99573
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95596
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95648
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,109.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,79.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.31
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-139.94
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06551
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01216
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13832
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91302
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90918
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99588
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-178.56
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93024
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96359
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93896
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
