Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,70.12
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-47.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.25
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12273
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0309
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09676
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.56
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90268
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.31
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95288
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92087
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,73.25
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08928
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0714
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12425
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98181
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89886
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99591
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98578
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.75
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94354
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92053
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,77.31
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,37.94
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0403
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04131
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08763
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93854
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99646
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97708
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71865
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.06
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.31
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01555
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00243
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06742999999999999
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99481
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
772519,Old Hollow - West Malvern,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
