Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92148
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97238
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97379
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99725
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.5
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98041
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.862
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91675
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,55.12
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,55.25
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-123.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,97.12
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09496
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00194
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13204000000000002
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.25
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93838
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96503
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.901
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99158
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.63
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.75689
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,74.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.88
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.87
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17205
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08544
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08046
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8994700000000001
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.56
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8442700000000001
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,54.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,99.25
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.69
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06975
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00444
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00792
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96634
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89374
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99689
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98773
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,88.81
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.3008
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96356
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,1.88
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
