Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,85.62
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,72.12
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,71.38
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,74.94
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.31
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06957
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01176
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03682
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97653
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89551
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79376
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99704
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96991
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.81
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82263
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,42.62
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.62
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,94.56
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10115
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05299
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06691
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90204
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90271
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97833
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.63
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8526
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,116.75
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,116.88
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.75
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,49.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.44
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05745
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03105
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05183
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.38
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97147
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95352
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89044
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8634299999999999
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.69
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98578
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.56945
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97061
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,69.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,64.88
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02373
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10823
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.052320000000000005
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92605
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93564
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
