Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.63
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94623
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11778
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90854
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,98.38
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.38
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.56
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.69
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10646
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09642
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07503
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.69
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8695700000000001
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99731
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94855
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98499
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,110.88
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.31
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.56
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.69
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.28429
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20754
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04759
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98242
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94562
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98093
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92947
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91919
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99561
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95908
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,124.38
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,124.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04613
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18315
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15624000000000002
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96133
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93329
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91769
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94849
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45522
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.75
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.44
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,117.94
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04405
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01817
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0334
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
