Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95285
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99402
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92157
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79513
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.86
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.88
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.33
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.12
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.62
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.44
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11189
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09007000000000001
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05739
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.13
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93341
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85583
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98697
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.81
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91553
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6461399999999999
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73465
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.14
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.19
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.28
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.69
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-92.68
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07017999999999999
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08968
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06447
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97382
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94534
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8071
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71975
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.64
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.62
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.67
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,53.38
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,87.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,93.75
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,96.25
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.63
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,147.82
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.44
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06783
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0164
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09697
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91366
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92251
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99628
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79022
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74722
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.98
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
