Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,58.62
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,93.5
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,71.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.56
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-168.38
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20922
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08113
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08022
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99506
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9555
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.12
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8931899999999999
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94339
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85519
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,106.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,115.12
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,115.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.38
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.5
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10277
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07103
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0399
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97247
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9057
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96719
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9921
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98694
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76358
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.19
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04363
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.058920000000000014
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11632
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.38
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90207
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96548
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90234
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95602
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99762
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96527
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98822
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.77
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-178.06
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.38
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05824
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08653
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19817
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.06
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90301
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94632
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99673
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98755
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
