Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85364
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87185
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.94
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.05
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-137.63
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.25
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09587
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06691
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03822
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9577
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99683
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99048
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83944
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93521
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,78.5
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.56
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.06
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,67.5
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1202
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0338
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18279
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98541
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96664
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95297
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.63
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02083
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05608
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2802
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.75
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93143
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98376
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91403
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99362
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89184
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,87.75
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.31
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0139
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11809
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06465
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
