Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96976
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90466
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84872
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92267
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94882
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99603
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,115.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,115.75
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,115.62
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.69
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.81
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0014199999999999998
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04375
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0352
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91873
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9715
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90393
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58758
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93484
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,92.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,92.25
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,144.44
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.25
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00121
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07481
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05904
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.38
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93628
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97333
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94073
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89764
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88855
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7789
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,92.25
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,92.38
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,92.25
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.06
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.38
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.033589999999999995
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06727999999999999
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02507
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9621
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91366
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83114
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8911399999999999
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.19
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70312
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90307
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96524
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.95
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
