Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.058920000000000014
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17670999999999998
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02577
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90307
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566600000000001
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83819
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75763
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,129.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,129.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.25
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05885
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01408
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12955999999999998
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91638
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417899999999999
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82144
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6945399999999999
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,96.75
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.06
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,115.56
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.56
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01906
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04674
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03368
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96564
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91437
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93481
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8915700000000001
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98599
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.56
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-67.81
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.44
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07829
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05888
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1028
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94003
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94696
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91894
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
