Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.931
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85254
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90964
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,178.44
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.19
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08324
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01454
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20113
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.81
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93872
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9017
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96338
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8616299999999999
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8334299999999999
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90155
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,96.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,47.25
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.25
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,146.5
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04613
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04784
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04915
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92111
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90771
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93509
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88141
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98666
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,96.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,77.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05748
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00472
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0945
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97436
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91003
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87671
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88144
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.88
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68502
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85315
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,96.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.63
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.69
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04549
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03905
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15400999999999998
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
