Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,98.75
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.75
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-175.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09734
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01854
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0891
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.81
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90445
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.81
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82306
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78189
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95175
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88318
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,140.68
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,83.94
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-158.87
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02858
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07829
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05559
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90863
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82144
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93017
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96417
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85669
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8979799999999999
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.23
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,93.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.56
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00188
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04314
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18389
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90564
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79538
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85861
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97613
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91745
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85965
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,94.5
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,94.62
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.69
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,66.94
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0023
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06587
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0312
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93689
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90213
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7894899999999999
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91824
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
