Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95459
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91675
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8848600000000001
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,94.38
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,94.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.44
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.94
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03587
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03734
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03926
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94424
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91107
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7872600000000001
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8484200000000001
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99442
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92374
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93603
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.36
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,95.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,95.25
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.12
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00932
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03453
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14467
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99277
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90384
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81134
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96674
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82147
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89404
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,93.25
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,93.38
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.5
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08281000000000001
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00224
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00624
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.38
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95331
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99496
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931899999999999
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83416
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95856
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7613800000000001
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80084
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.94
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-121.5
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.31
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0695
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01653
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08269
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
