Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,103.75
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.75
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.19
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,138.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08791
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08663
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07289
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90854
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89941
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96963
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8360299999999999
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7510600000000001
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91583
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,54.62
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.06
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.06
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0313
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0786
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07118
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99597
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91394
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8112199999999999
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,75.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86087
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66098
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91464
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,102.62
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,102.62
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,102.62
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07149
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11272
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16080999999999998
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93613
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9957
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9125
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86355
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6533800000000001
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92758
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,116.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,116.75
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.62
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.56
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09627
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13735
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1314
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94708
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98917
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9133
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98129
