Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94717
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98737
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90127
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75241
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86682
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85367
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,110.25
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,110.12
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.19
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.37
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,96.81
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01329
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08376
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01784
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94202
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98791
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90399
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.06
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77649
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8753299999999999
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84814
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85998
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.41
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.44
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,110.88
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,111.25
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,54.5
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0804
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09255
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18535
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95251
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9151
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8345899999999999
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90716
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95718
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72421
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87161
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,109.88
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.06
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-145.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0255
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11135
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06621
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94549
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7853399999999999
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88434
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5028
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86935
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
