Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,109.12
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,109.5
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.19
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.06
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02034
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05888
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19759
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82406
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88907
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.18
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6611899999999999
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85141
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,110.88
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,98.75
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.68
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.87
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08019
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07712999999999999
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2669
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99142
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75885
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93317
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77472
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8367600000000001
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,119.75
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,119.88
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,98.5
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,79.44
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.31
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07368999999999999
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11815
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09776
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83688
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8745700000000001
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8553700000000001
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8938
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,123.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,123.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.94
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.13
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.81
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05754
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08562
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01906
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90979
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
