Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79419
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8789299999999999
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90845
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92966
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,118.38
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,118.62
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.94
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.053729999999999986
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0743
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11727
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95297
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97971
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95602
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81329
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90771
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95886
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8185399999999999
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8809799999999999
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,114.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,114.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.06
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04131
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12938
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09837
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90646
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87485
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8204299999999999
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84335
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8744799999999999
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,113.38
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,113.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.81
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10402
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1155
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04872
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97504
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90716
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.63
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7564
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84106
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09978
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15688
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12737
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
