Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9425
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9075
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99942
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87918
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77905
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89633
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,113.88
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,114.25
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.56
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08846
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08027999999999999
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02327
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95209
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8869299999999999
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90652
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.75
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.75
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83734
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83499
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869600000000001
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.83
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,113.75
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,114.88
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.62
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.75
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.94
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.81
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04842
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05135
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06172
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98248
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90857
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90631
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88602
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96933
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,111.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,111.25
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,84.12
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.44
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.87
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00606
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08388
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04189
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96515
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91849
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91254
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84585
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
