Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,108.12
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,108.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.63
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,72.38
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05351
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09929
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05321
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95941
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91714
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9194
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75659
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93991
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,67.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,101.12
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,95.38
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-77.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00029
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00359
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03212
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92935
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8282700000000001
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92633
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97379
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77383
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88815
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.64
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,110.62
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,110.75
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.06
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,105.81
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.12
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02205
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03896
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18096
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96881
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92059
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93881
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86395
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8566299999999999
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.61
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,126.62
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,126.75
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.75
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,150.37
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.13
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.25
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04927
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09926
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00713
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90564
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
