Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83301
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90167
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80352
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87723
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.08
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.92
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,45.25
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,120.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,120.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,120.62
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.25
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.25
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04408
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10683
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04796
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9678
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92471
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8287
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91437
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,84.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,84.75
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.918
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,121.5
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,121.75
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.62
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,55.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.19
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,151.06
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05818
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00273
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20803
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97647
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95218
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81228
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91968
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.25
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,85.5
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.38
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8774700000000001
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800600000000001
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85687
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,115.5
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,115.75
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,94.75
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,97.38
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.25
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,24.44
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00304
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1443
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15969
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99246
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90311
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90533
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.06
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60412
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80661
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,122.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,124.75
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.25
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.44
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.37
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.75
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10439
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06041000000000001
