Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05846000000000001
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.88
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61157
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8791200000000001
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.84
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.86
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.69
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,107.62
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,108.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.88
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.12
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07756
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06984
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05284
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.19
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9005700000000001
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94336
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93271
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,83.75
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.75
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9107
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968200000000001
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94928
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.17
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,112.62
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.75
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.69
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.44
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07839
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05675
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18212
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96591
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95584
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95184
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.13
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75808
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,106.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.75
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.81
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0135
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15730999999999998
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10829
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96725
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95154
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94043
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94153
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92578
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
