Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,63.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,63.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,113.88
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,114.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.19
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,120.75
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,154.37
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04222
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01112
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07012
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.62
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97385
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91876
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94611
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.62
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64108
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,75.25
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,104.75
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.88
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,77.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,77.25
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,67.88
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02538
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04918
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04012
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.93
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98373
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94641
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.88
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,83.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84793
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65032
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96118
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.73
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,103.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,103.5
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,103.38
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15642
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02107
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10246
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93808
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,84.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90033
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76904
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96042
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,63.38
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,105.12
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,88.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.62
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.44
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.25
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06215
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03398
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15966
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
