Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.88
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90979
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95612
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.42
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.48
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,62.62
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,119.25
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,119.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,82.12
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.75
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.19
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,48.06
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02171
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0688
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.045610000000000005
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92743
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,121.88
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,122.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,94.25
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,94.38
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,69.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00905
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12276
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1559
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96429
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.995
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85016
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95532
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,110.62
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,110.88
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.75
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,93.5
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.56
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.88
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02992
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0454
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14455
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97742
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95801
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98386
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.5
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90835
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94687
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98032
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.03
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,61.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,61.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.12
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,111.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,123.75
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,123.75
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.75
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.44
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
