Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06865
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08983
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00929
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97644
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836700000000001
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8215
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,110.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,122.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,122.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,122.12
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-81.81
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10008
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1154
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09603
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97589
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92477
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94742
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,53.62
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,119.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,120.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,138.5
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,145.12
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.25
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.37
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.75
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.07
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11107
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03865
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1292
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95288
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99289
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.83
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,129.88
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,132.25
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,130.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,107.88
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.38
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.56
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.87
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.44
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00365
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13716
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11815
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97562
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91263
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,113.88
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94238
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93719
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.965
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
