Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,77.62
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,141.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,142.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,141.75
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.56
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08791
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02522
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13924
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98407
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98309
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91778
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93716
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96667
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.03
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,93.12
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,133.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,133.12
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.82
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,116.56
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.5
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12587
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00032
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14195
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.12
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99689
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92731
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98386
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,96.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8343200000000001
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92047
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.14
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,102.88
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,119.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,119.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,119.25
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,108.38
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.06
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.87
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,58.63
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05095
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16002
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04582
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92413
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99249
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.25
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86636
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85898
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.17
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.2
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,99.5
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,119.75
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,120.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,110.12
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,92.81
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,103.69
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13768
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08562
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0295
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9303
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
