Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95785
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98538
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8838799999999999
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89789
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.36
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.13
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.56
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.25
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01149
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00661
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14662
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98416
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96655
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93433
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91623
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.14
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.72
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.77
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,96.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.12
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,26.25
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13927
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10228
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03719
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.56
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91388
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96155
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99194
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98093
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.42
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,78.38
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,105.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.88
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,80.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05312000000000002
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05708
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00719
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9176
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91119
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94446
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,75.5
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.06
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.19
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
