Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01811
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.033460000000000004
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16078
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97989
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98688
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99063
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89038
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98199
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,84.62
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.63
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-153.37
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13585
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0128
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0562
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91022
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91916
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86877
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,86.75
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,72.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.31
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,108.44
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11556
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01637
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97607
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91922
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91592
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92834
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89551
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96674
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,51.75
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,93.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,93.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.12
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.63
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,41.06
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09728
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.153
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15996
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92041
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99454
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91592
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715200000000001
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
