Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,99.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,108.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,58.75
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0746
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05495
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08312
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98697
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91394
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86172
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9212
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,100.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,100.38
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,100.25
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,128.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,128.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.12
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.06
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,117.56
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,140.38
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17970999999999998
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11501
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17369
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.81
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99661
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8991100000000001
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99506
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,117.38
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.12
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.31
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.027510000000000003
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11269
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00505
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97681
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91659
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93906
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.31
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,83.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,84.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.44
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.44
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.31
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08379
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01088
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03877
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97317
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90719
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
