Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98569
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,104.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,98.75
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.62
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.56
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.69
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,78.5
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05324
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06484
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04103
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98166
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92126
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98212
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,76.75
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98318
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,160.87
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,59.94
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05626
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12685
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07884
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98566
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91897
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98807
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98343
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.5
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94574
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91614
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.39
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,89.12
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,81.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,84.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10243
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01772
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12413
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91452
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98819
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,51.75
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58849
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99017
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,83.75
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,77.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,72.38
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
