Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,101.69
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0038
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05461
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01866
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91565
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9689
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.13
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99304
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46392
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.3
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,78.62
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,58.12
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,58.25
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.25
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,124.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-102.94
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01222
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.033010000000000005
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10594
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98584
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91379
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97543
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99786
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8515299999999999
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.38
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91226
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97107
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,65.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,65.75
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,96.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,96.38
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.12
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,53.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.69
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.69
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.56
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15508
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09145
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00121
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90369
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8779600000000001
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8899799999999999
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45708
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.75
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,110.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.5
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02818
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05107
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04994
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90802
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91724
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082
