Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56725
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,173.06
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11815
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05876
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05324
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99619
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9154
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91348
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.5
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84045
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87008
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95859
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,71.75
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-88.63
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,119.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00462
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02159
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05043
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91406
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95224
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99274
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90066
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8182699999999999
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94128
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.3
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,48.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.19
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.69
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,87.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07427
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13932999999999998
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13509000000000002
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99542
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96234
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680100000000001
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73925
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.58
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,87.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,70.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,70.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,135.25
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.94
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.015880000000000002
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04823
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04881
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99365
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98059
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91611
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
